Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
310144,Salmon Pool Lane,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
