Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
310144,Salmon Pool Lane,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
310144,Salmon Pool Lane,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.0
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
310144,Salmon Pool Lane,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.84
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.1
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.72
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
310144,Salmon Pool Lane,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.03
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310144,Salmon Pool Lane,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,18.3
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
