Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,18.2
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310144,Salmon Pool Lane,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.12
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
310144,Salmon Pool Lane,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
310144,Salmon Pool Lane,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,18.1
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.72
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
310144,Salmon Pool Lane,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310144,Salmon Pool Lane,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.0
