Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
310144,Salmon Pool Lane,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310144,Salmon Pool Lane,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310144,Salmon Pool Lane,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310144,Salmon Pool Lane,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
310144,Salmon Pool Lane,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
310144,Salmon Pool Lane,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
