Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.01
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
310144,Salmon Pool Lane,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.3
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.5
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310144,Salmon Pool Lane,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.45
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
310144,Salmon Pool Lane,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
