Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.99
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.37
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.69
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310144,Salmon Pool Lane,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310144,Salmon Pool Lane,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.12
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310144,Salmon Pool Lane,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
