Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.84
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.88
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
310144,Salmon Pool Lane,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
310144,Salmon Pool Lane,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
