Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.7
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.91
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
310144,Salmon Pool Lane,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310144,Salmon Pool Lane,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.77
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.68
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
310144,Salmon Pool Lane,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310144,Salmon Pool Lane,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.83
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.19
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
310144,Salmon Pool Lane,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310144,Salmon Pool Lane,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.05
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
