Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.58
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
310144,Salmon Pool Lane,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.84
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310144,Salmon Pool Lane,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.67
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310144,Salmon Pool Lane,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310144,Salmon Pool Lane,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.57
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.09
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310144,Salmon Pool Lane,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.45
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.94
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
310144,Salmon Pool Lane,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.0
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.9
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310144,Salmon Pool Lane,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.98
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
310144,Salmon Pool Lane,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.7
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
