Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.14
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.31
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.37
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.9
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.2
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.18
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
