Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.77
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310144,Salmon Pool Lane,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.68
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
310144,Salmon Pool Lane,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
310144,Salmon Pool Lane,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
