Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.47
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
310144,Salmon Pool Lane,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
