Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
