Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310144,Salmon Pool Lane,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
310144,Salmon Pool Lane,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
