Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310144,Salmon Pool Lane,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310144,Salmon Pool Lane,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310144,Salmon Pool Lane,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
310144,Salmon Pool Lane,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310144,Salmon Pool Lane,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
310144,Salmon Pool Lane,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310144,Salmon Pool Lane,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
