Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.68
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
310144,Salmon Pool Lane,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310144,Salmon Pool Lane,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310144,Salmon Pool Lane,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
310144,Salmon Pool Lane,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310144,Salmon Pool Lane,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
310144,Salmon Pool Lane,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.65
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
310144,Salmon Pool Lane,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
