Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310144,Salmon Pool Lane,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
310144,Salmon Pool Lane,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
310144,Salmon Pool Lane,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
310144,Salmon Pool Lane,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
310144,Salmon Pool Lane,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
310144,Salmon Pool Lane,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
