Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
310144,Salmon Pool Lane,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310144,Salmon Pool Lane,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.36
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
