Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.38
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
