Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310144,Salmon Pool Lane,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
