Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
310144,Salmon Pool Lane,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310144,Salmon Pool Lane,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
310144,Salmon Pool Lane,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
310144,Salmon Pool Lane,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
