Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310144,Salmon Pool Lane,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
310144,Salmon Pool Lane,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
