Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310144,Salmon Pool Lane,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
310144,Salmon Pool Lane,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310144,Salmon Pool Lane,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310144,Salmon Pool Lane,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
