Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
