Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.8
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
310144,Salmon Pool Lane,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
