Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310144,Salmon Pool Lane,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.3
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.11
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
