Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
310144,Salmon Pool Lane,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
310144,Salmon Pool Lane,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
310144,Salmon Pool Lane,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
310144,Salmon Pool Lane,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310144,Salmon Pool Lane,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
