Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
310144,Salmon Pool Lane,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
310144,Salmon Pool Lane,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310144,Salmon Pool Lane,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
