Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
310144,Salmon Pool Lane,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
310144,Salmon Pool Lane,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.04
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
