Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.77
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310144,Salmon Pool Lane,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,17.3
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
