Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,17.4
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.5
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
