Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.6
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.7
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.7
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
