Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
310144,Salmon Pool Lane,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.8
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
310144,Salmon Pool Lane,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
310144,Salmon Pool Lane,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
