Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.02
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310144,Salmon Pool Lane,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
310144,Salmon Pool Lane,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
310144,Salmon Pool Lane,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
310144,Salmon Pool Lane,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
310144,Salmon Pool Lane,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
310144,Salmon Pool Lane,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
