Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310144,Salmon Pool Lane,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
310144,Salmon Pool Lane,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
310144,Salmon Pool Lane,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.34
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
310144,Salmon Pool Lane,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310144,Salmon Pool Lane,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.31
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
310144,Salmon Pool Lane,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
310144,Salmon Pool Lane,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.9
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
