Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310144,Salmon Pool Lane,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
310144,Salmon Pool Lane,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
310144,Salmon Pool Lane,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
310144,Salmon Pool Lane,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
310144,Salmon Pool Lane,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.33
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
