Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310144,Salmon Pool Lane,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.07
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
310144,Salmon Pool Lane,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.69
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
310144,Salmon Pool Lane,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
310144,Salmon Pool Lane,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
310144,Salmon Pool Lane,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
310144,Salmon Pool Lane,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.07
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
310144,Salmon Pool Lane,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
