Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310144,Salmon Pool Lane,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310144,Salmon Pool Lane,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
310144,Salmon Pool Lane,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
310144,Salmon Pool Lane,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
