Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
310144,Salmon Pool Lane,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
310144,Salmon Pool Lane,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
310144,Salmon Pool Lane,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310144,Salmon Pool Lane,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310144,Salmon Pool Lane,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.29
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310144,Salmon Pool Lane,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
