Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
310144,Salmon Pool Lane,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,17.2
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
310144,Salmon Pool Lane,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
310144,Salmon Pool Lane,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310144,Salmon Pool Lane,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.07
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
310144,Salmon Pool Lane,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310144,Salmon Pool Lane,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
