Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
310144,Salmon Pool Lane,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
310144,Salmon Pool Lane,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
310144,Salmon Pool Lane,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310144,Salmon Pool Lane,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
310144,Salmon Pool Lane,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
