Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
310144,Salmon Pool Lane,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
310144,Salmon Pool Lane,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.66
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.1
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
