Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.69
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310144,Salmon Pool Lane,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
