Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310144,Salmon Pool Lane,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310144,Salmon Pool Lane,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
