Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.77
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
310144,Salmon Pool Lane,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.9
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
310144,Salmon Pool Lane,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.07
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310144,Salmon Pool Lane,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.69
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
