Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310144,Salmon Pool Lane,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.3
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.0
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.44
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.66
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
