Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.0
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
310144,Salmon Pool Lane,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
