Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
310144,Salmon Pool Lane,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
