Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
