Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
310144,Salmon Pool Lane,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310144,Salmon Pool Lane,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
