Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
310144,Salmon Pool Lane,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310144,Salmon Pool Lane,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
