Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310144,Salmon Pool Lane,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
310144,Salmon Pool Lane,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310144,Salmon Pool Lane,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
310144,Salmon Pool Lane,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
310144,Salmon Pool Lane,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310144,Salmon Pool Lane,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.04
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
310144,Salmon Pool Lane,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
