Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310144,Salmon Pool Lane,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.49
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
310144,Salmon Pool Lane,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.88
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.13
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
310144,Salmon Pool Lane,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
310144,Salmon Pool Lane,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
310144,Salmon Pool Lane,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
310144,Salmon Pool Lane,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
310144,Salmon Pool Lane,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
310144,Salmon Pool Lane,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
