Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
310144,Salmon Pool Lane,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.7
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,15.8
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
