Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,15.9
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.0
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.1
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.2
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
