Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
310144,Salmon Pool Lane,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
310144,Salmon Pool Lane,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
