Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
310144,Salmon Pool Lane,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310144,Salmon Pool Lane,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
310144,Salmon Pool Lane,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310144,Salmon Pool Lane,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.58
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
310144,Salmon Pool Lane,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
