Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.67
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310144,Salmon Pool Lane,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
310144,Salmon Pool Lane,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.03
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.61
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
310144,Salmon Pool Lane,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.44
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310144,Salmon Pool Lane,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
