Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
310144,Salmon Pool Lane,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
