Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310144,Salmon Pool Lane,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
