Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310144,Salmon Pool Lane,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.83
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.65
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
