Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.66
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.55
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.61
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.26
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.45
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310144,Salmon Pool Lane,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
