Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.93
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.18
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.01
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.61
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.27
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.44
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.3
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
