Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
310144,Salmon Pool Lane,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.22
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.04
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.11
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.4
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310144,Salmon Pool Lane,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.13
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
